Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94946
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,118.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,136.38
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,229.25
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,160.62
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,123.0
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,157.62
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,276.5
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,366.62
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,307.38
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,300.88
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,393.75
931108,Humber Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,327.12
931108,Humber Road,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Max),A,33.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,18.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,84.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90655
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.19
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34881
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91971
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6741
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,144.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90823
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92987
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95584
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,57.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91293
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.03
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,115.62
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,186.62
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,154.5
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,116.0
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,208.88
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,266.88
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,362.62
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,304.62
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,307.12
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,350.88
931108,Humber Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,324.88
931108,Humber Road,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Max),A,56.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,26.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.12
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,54.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88687
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92865
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97314
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26458000000000004
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90216
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70001
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90716
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.12
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91183
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,106.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,115.0
931108,Humber Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.16
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,119.38
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,166.75
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,140.88
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,118.0
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,155.12
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.62
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,235.12
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,319.75
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,266.38
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,293.38
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,340.5
931108,Humber Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,315.12
931108,Humber Road,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,50.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90842
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87802
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28426
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90335
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69671
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9165
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95764
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
