Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.5
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.59
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.69
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.03
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,112.75
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,200.25
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,142.38
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,123.25
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,206.75
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,143.75
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,257.88
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,351.75
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,280.12
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,296.38
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,365.75
931108,Humber Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,322.5
931108,Humber Road,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94891
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Max),A,60.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,71.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,58.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93097
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8810100000000001
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.06
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30684
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89404
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7492300000000001
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,151.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,69.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,151.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9125
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,135.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,119.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92313
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,122.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.12
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,113.75
931108,Humber Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.53
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.52
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,115.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,190.75
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,155.0
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,135.25
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,199.12
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,251.12
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,363.12
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,284.12
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,325.5
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,378.88
931108,Humber Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,345.75
931108,Humber Road,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95669
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,62.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,45.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,77.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91171
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.56
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41952
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91015
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79483
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97372
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,111.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91418
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,89.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.88
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,131.88
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,198.62
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,119.25
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,181.0
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,134.62
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,257.62
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,352.12
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,276.5
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,320.12
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,369.75
931108,Humber Road,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,339.25
931108,Humber Road,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95709
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852299999999999
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,65.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9246200000000001
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9316700000000001
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95383
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.63
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29799000000000003
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88403
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7781
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,119.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91125
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92065
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89575
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,114.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,130.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,147.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,154.62
