Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.06
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,129.38
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,246.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,171.5
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,141.75
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,208.5
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,241.25
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,329.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,266.25
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,320.88
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,420.0
931108,Humber Road,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,353.75
931108,Humber Road,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9857799999999999
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (Max),A,63.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,116.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9426899999999999
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88476
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95929
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.19
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35131
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8644700000000001
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78051
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91479
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9880700000000001
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,158.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9923700000000001
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212600000000001
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,80.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,121.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,134.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,141.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,152.12
931108,Humber Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,140.62
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,200.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,170.88
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,146.0
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,195.75
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,257.62
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,378.38
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,309.5
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,321.62
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,382.25
931108,Humber Road,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,350.12
931108,Humber Road,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9518700000000001
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856299999999999
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (Max),A,52.62
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,59.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,81.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,43.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,77.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,105.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95489
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.56
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33281
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8721
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81219
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,45.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92538
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718899999999999
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9872700000000001
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,112.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,127.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151299999999999
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91791
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,135.62
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,130.25
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,149.62
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,196.38
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,174.88
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,145.88
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,189.5
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,163.88
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,248.88
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,338.12
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,266.38
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,346.25
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,380.62
931108,Humber Road,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,359.75
931108,Humber Road,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9922200000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9596600000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,72.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,142.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,84.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8682200000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95978
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.69
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31319
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8755200000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78286
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9021600000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893799999999999
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542799999999999
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,57.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9500700000000001
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,136.0
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,123.38
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
