Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,139.38
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,249.12
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,176.75
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,155.75
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,211.38
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,175.75
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,247.25
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,318.5
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,273.0
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,350.88
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,422.38
931108,Humber Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,364.88
931108,Humber Road,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Max),A,57.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,80.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9567899999999999
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9071299999999999
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718899999999999
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.81
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36522
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86651
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80594
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.5
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,115.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9222100000000001
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,140.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,143.25
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,233.0
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,188.38
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,156.12
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,230.25
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,173.75
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,250.62
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,343.62
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,286.5
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,354.5
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,431.12
931108,Humber Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,386.12
931108,Humber Road,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95068
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9893200000000001
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,51.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,67.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9548
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92499
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2462
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87387
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75979
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,107.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571200000000001
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,114.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,144.75
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,122.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8229
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9073200000000001
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,158.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,144.12
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,156.88
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,251.38
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,201.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,159.62
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,245.75
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,182.38
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,252.38
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,364.0
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,282.5
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,359.75
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,442.62
931108,Humber Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,411.5
931108,Humber Road,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95596
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,94.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,68.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9530299999999999
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.44
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19673
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88403
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7831100000000001
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,131.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94855
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,130.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648399999999999
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,116.75
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81955
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9076200000000001
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,151.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,120.5
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.38
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
