Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,133.25
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,247.12
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,193.25
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,185.12
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,241.62
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,206.75
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,259.88
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,361.62
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,286.25
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,353.62
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,465.25
931108,Humber Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,420.12
931108,Humber Road,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9528200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92581
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22411
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7629100000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,57.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,157.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,157.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332600000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9891700000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,82.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9605100000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,117.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,136.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,144.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,130.62
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,122.88
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,117.62
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,212.0
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,152.38
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,175.5
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,258.12
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,210.38
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,273.38
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,389.25
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,317.88
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,425.62
931108,Humber Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,380.12
931108,Humber Road,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,52.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,85.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,25.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24605
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9258700000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76999
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,168.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,167.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9416200000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9760700000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,120.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,74.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,120.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305700000000001
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91943
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,155.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,137.75
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,122.62
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,226.38
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,177.38
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,170.25
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,252.62
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,207.38
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,290.25
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,409.12
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,327.5
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,389.88
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,474.25
931108,Humber Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,415.0
931108,Humber Road,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95419
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,64.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,58.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,124.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,89.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9107299999999999
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93924
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27025
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9233100000000001
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79184
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,172.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,171.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,120.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9258700000000001
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,144.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,126.75
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.56
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,95.0
