Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,186.25
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,156.88
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,179.12
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,246.12
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,212.25
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,313.12
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,438.88
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,338.5
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,361.25
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,421.88
931108,Humber Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,392.25
931108,Humber Road,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9428700000000001
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928600000000001
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,117.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,74.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,78.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,154.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8920299999999999
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9614299999999999
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25942
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960899999999999
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86944
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,152.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,152.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,116.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,142.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89386
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9143100000000001
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919399999999999
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,136.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,144.5
931108,Humber Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,115.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,241.75
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,170.25
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,178.62
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,267.5
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,214.62
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,288.12
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,401.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,337.0
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,372.88
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,484.25
931108,Humber Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,421.88
931108,Humber Road,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9616100000000001
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,86.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,128.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96741
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8776200000000001
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.87
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34679
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8965700000000001
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88855
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,145.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,145.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9184899999999999
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539799999999999
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,77.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,152.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,121.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,184.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,155.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94165
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,149.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,132.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.12
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,145.12
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,255.88
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,193.38
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,183.0
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,254.12
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,214.38
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,303.12
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,413.25
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,351.5
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,387.88
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,480.5
931108,Humber Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,442.25
931108,Humber Road,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9558700000000001
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,47.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,63.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,66.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8867200000000001
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37737
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91504
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82931
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,129.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,109.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,122.12
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,145.75
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93237
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,195.88
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,146.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,142.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,207.5
931108,Humber Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,155.38
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,168.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,264.88
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,216.25
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,186.0
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,260.88
