Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,207.88
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,300.5
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,398.5
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,336.25
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,406.88
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,517.5
931108,Humber Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,457.75
931108,Humber Road,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,107.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,125.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9600799999999999
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91504
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.94
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.312
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9413100000000001
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8005
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,149.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,148.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707600000000001
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,77.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,125.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648100000000001
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,125.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,144.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126299999999999
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,206.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,152.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,215.0
931108,Humber Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,161.75
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,140.0
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,258.5
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,190.5
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,252.25
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,224.75
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,306.5
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,413.75
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,346.5
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,377.75
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,509.62
931108,Humber Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,438.88
931108,Humber Road,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93176
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9433600000000001
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.06
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35106
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8502799999999999
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,169.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,169.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,81.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,107.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,129.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,182.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,155.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9177799999999999
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,157.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,139.62
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,148.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,235.38
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,188.75
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,198.0
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,274.38
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,234.12
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,339.5
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,433.25
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,385.38
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,392.62
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,520.38
931108,Humber Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,447.38
931108,Humber Road,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9747299999999999
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,150.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,120.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93219
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9821799999999999
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,36.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26708000000000004
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931600000000001
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,167.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,166.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768700000000001
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,138.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,142.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,66.62
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,91.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,129.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,173.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,110.38
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393600000000001
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9555
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,177.12
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,182.75
931108,Humber Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,149.38
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,136.88
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,235.88
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,181.38
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,209.5
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,327.5
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,279.62
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,331.12
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,465.38
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,388.5
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,431.5
