Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,532.0
931108,Humber Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,480.88
931108,Humber Road,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9757100000000001
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Max),A,62.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,135.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,114.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9699700000000001
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21256999999999998
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90912
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87689
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,188.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,105.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,187.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520299999999999
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,121.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,94.62
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,160.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,119.88
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.31
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,138.38
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,220.62
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,168.88
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,218.88
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,276.25
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,247.38
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,347.88
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,447.25
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,383.12
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,408.5
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,499.12
931108,Humber Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,446.0
931108,Humber Road,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9973799999999999
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,156.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,114.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9705799999999999
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93606
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9767100000000001
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.94
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.44
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12830999999999998
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88684
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8726799999999999
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,169.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,168.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9572700000000001
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,63.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,140.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,149.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,103.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627100000000001
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,124.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,158.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93866
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,188.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,154.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,195.12
931108,Humber Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,161.12
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,128.12
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,217.12
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,174.25
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,225.12
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,303.75
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,253.38
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,335.25
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,468.25
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,389.12
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,430.38
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,519.0
931108,Humber Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,468.0
931108,Humber Road,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9709200000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,92.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,143.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,116.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06792000000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86697
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,197.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,196.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9619700000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906299999999999
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,74.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,126.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598700000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,115.75
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,152.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,168.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,145.5
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,135.12
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,175.38
931108,Humber Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,199.5
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,153.0
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,223.25
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,316.62
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,266.75
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,354.38
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,454.75
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,386.75
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,407.75
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,487.38
931108,Humber Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,451.62
931108,Humber Road,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
