Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Max),A,78.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,131.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,109.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,94.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9293799999999999
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9723200000000001
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02419
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8818600000000001
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8528700000000001
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,200.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,199.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,149.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,125.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,78.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,120.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,156.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95706
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,180.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,144.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,140.12
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,192.88
931108,Humber Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,154.62
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.38
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,111.62
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,218.5
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,140.38
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,261.75
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,338.75
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,301.5
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,364.12
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,470.75
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,392.12
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,410.5
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,532.25
931108,Humber Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,448.5
931108,Humber Road,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,85.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,141.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,118.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,122.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9593200000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93976
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761700000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.06
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10219
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87897
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8781100000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,174.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,174.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,142.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,134.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492200000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725600000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,124.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,161.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191600000000001
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,183.62
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,156.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,197.25
931108,Humber Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,169.75
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,125.25
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,264.5
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,191.88
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,237.62
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,327.38
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,271.5
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,351.25
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,481.88
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,383.62
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,427.88
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,567.12
931108,Humber Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,497.0
931108,Humber Road,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9505299999999999
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856600000000001
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,43.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,134.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,85.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,76.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,25.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.31
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19612000000000002
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87823
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83478
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,54.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,168.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,168.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9923700000000001
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,138.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,150.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563299999999999
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,41.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,193.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,131.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,238.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,169.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90991
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,185.25
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,145.75
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,195.12
931108,Humber Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,156.5
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,130.12
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,218.38
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,182.88
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,201.88
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,286.0
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,239.38
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,326.62
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,541.25
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,426.38
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,417.88
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,509.88
931108,Humber Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,456.62
931108,Humber Road,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
