Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9694200000000001
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9880399999999999
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,69.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,157.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9398200000000001
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95004
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715600000000001
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.69
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27083
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88397
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8279700000000001
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,191.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,190.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838899999999999
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,92.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,142.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,44.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,129.38
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,141.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,235.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,182.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,187.38
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,160.62
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,155.0
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,200.88
931108,Humber Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,175.88
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,109.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,154.88
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,260.88
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,204.62
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,215.62
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,282.25
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,245.5
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,380.75
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,553.62
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,450.38
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,445.12
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,573.12
931108,Humber Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,496.88
931108,Humber Road,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9541299999999999
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,66.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,180.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94284
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.19
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16612000000000002
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909600000000001
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8465600000000001
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,171.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,171.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,138.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,42.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,175.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,119.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,123.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,227.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,172.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,98.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9346899999999999
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,164.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,130.5
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,232.75
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,173.25
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,243.12
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,307.75
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,274.25
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,350.62
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,535.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,414.62
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,418.5
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,524.0
931108,Humber Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,470.38
931108,Humber Road,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9758600000000001
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888600000000001
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Max),A,66.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,109.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95557
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,20.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.19
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10255999999999998
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89007
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8270200000000001
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,68.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,167.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,93.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,167.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95309
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,97.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,137.62
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.38
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,117.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,155.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893799999999999
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,121.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,191.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,101.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627399999999999
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,150.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,129.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.25
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,117.88
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,198.25
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,150.88
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,246.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,353.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,304.5
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,344.38
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,474.5
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,394.75
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,405.0
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,526.38
931108,Humber Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,464.0
931108,Humber Road,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
