Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9673200000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9802200000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,124.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9391799999999999
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94931
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.149
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89026
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8512200000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,186.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,105.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,186.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,114.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,178.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179700000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,142.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,116.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,217.5
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,153.25
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,244.25
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,323.12
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,278.25
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,336.25
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,490.12
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,403.0
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,385.12
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,501.88
931108,Humber Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,442.88
931108,Humber Road,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,115.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,99.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,86.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,207.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9652700000000001
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9497700000000001
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,21.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.31
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24239000000000002
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9040799999999999
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8600700000000001
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,171.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,170.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726299999999999
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,138.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,142.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,134.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,177.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,152.25
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,135.38
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.12
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,238.62
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,179.38
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,206.88
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,298.75
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,249.5
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,355.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,537.25
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,435.38
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,381.0
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,541.38
931108,Humber Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,449.88
931108,Humber Road,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9642299999999999
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,72.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,120.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,96.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,179.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9576399999999999
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92337
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.13
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20481999999999997
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8848600000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,147.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,147.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9641700000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795200000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,77.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,166.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566600000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578200000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,117.62
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,160.38
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,245.5
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,313.62
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,274.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,315.88
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,448.0
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,367.25
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,402.12
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,523.38
931108,Humber Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,455.25
931108,Humber Road,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99405
