Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,103.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,84.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,103.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,236.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,154.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92309
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9637399999999999
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.69
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38335
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89471
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,79.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,169.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,169.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,126.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274899999999999
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,169.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,177.25
931108,Humber Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,152.25
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,280.88
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,210.62
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,232.38
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,300.5
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,258.75
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,316.38
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,436.38
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,355.38
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,433.0
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,611.38
931108,Humber Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,514.62
931108,Humber Road,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9880700000000001
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,122.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,87.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9305100000000001
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.94
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29247
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8883
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86325
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,73.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,185.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,185.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574299999999999
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794299999999999
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9951200000000001
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,53.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,100.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,157.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,119.12
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,118.62
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,281.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,189.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,210.38
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,297.12
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,252.75
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,296.0
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,444.5
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,354.12
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,369.25
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,552.88
931108,Humber Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,473.5
931108,Humber Road,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,70.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,79.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9143100000000001
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92679
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9587100000000001
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,18.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.56
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1628
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861700000000001
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85931
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,87.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,182.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,115.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,181.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9824799999999999
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,86.12
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,170.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,101.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,152.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,295.12
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,163.62
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,216.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,381.88
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,277.0
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,314.12
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,449.62
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,369.5
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,416.25
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,582.62
931108,Humber Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,471.25
931108,Humber Road,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9683799999999999
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9809899999999999
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (Max),A,77.75
