Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,98.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91095
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.44
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20446
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992600000000001
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8264100000000001
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,205.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,119.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,205.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863299999999999
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,168.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,128.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,234.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,169.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,52.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812299999999999
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,153.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,123.75
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,235.62
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,173.25
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,218.88
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,295.5
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,254.75
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,343.62
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,454.25
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,394.12
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,409.75
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,554.0
931108,Humber Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,470.12
931108,Humber Road,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,83.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,107.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,183.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,144.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93732
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9741200000000001
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.37
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29955
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89554
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90512
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,204.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,123.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9550200000000001
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,46.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,170.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,152.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,216.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,188.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648100000000001
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9839200000000001
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,187.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,148.38
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,139.62
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,196.75
931108,Humber Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,161.62
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,135.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,147.12
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,280.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,233.25
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,228.75
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,312.75
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,270.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,330.38
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,483.0
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,385.75
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,473.5
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,618.62
931108,Humber Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,559.0
931108,Humber Road,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9734200000000001
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,90.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,164.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,136.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.88
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,201.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8894
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92279
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9753700000000001
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,23.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06441000000000001
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90304
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90161
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,92.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,210.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,129.88
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,209.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,129.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,171.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675299999999999
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,154.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,121.62
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,80.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,263.75
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,158.5
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,243.75
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,383.75
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,329.5
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,323.88
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,514.62
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,392.25
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,455.5
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,582.25
931108,Humber Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,501.0
931108,Humber Road,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,154.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,58.38
