Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,231.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91824
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90845
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9710700000000001
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15349000000000002
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87445
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,79.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,200.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,199.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9471700000000001
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,140.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,77.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723200000000001
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,60.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9530299999999999
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,143.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,141.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,123.88
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,232.75
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,170.38
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,266.62
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,345.88
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,302.5
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,331.75
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,447.25
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,365.12
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,444.12
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,575.12
931108,Humber Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,483.25
931108,Humber Road,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9789700000000001
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,104.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,92.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.5
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.127
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79275
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,84.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,179.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,113.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,179.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9716799999999999
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,105.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93042
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,142.75
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,123.25
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,123.12
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,225.75
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,164.75
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,237.25
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,307.62
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,268.5
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,319.75
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,425.38
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,363.88
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,394.5
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,528.88
931108,Humber Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,456.12
931108,Humber Road,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9635600000000001
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,85.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,166.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,120.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,124.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9632
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,20.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.44
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06584
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8051699999999999
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,85.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,201.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,114.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792799999999999
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,89.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,151.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8713700000000001
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,158.75
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,131.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,141.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.73
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,252.25
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,190.5
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,248.38
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,347.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,288.75
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,329.62
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,428.75
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,361.25
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,442.12
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,552.0
931108,Humber Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,497.25
931108,Humber Road,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9787299999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,150.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,115.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,68.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,87.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,91.62
