Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501299999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9300200000000001
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14025
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9316399999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76443
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,96.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,139.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375899999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602299999999999
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86319
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,154.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,135.12
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,227.25
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,182.62
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,246.38
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,328.88
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,288.88
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,343.62
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,442.5
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,386.12
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,453.38
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,547.62
931108,Humber Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,496.5
931108,Humber Road,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9870899999999999
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9812299999999999
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,66.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,114.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,159.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,135.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,64.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,88.25
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,123.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9537
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,26.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.63
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0623
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73446
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,189.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,188.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9377700000000001
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9973799999999999
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,139.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,106.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,195.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,169.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.25
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9620700000000001
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,159.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,169.62
931108,Humber Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,127.5
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,213.5
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,163.25
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,258.38
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,330.25
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,297.75
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,353.0
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,502.25
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,404.25
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,445.25
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,539.88
931108,Humber Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,481.75
931108,Humber Road,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,156.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,121.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9353899999999999
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91919
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01695
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74636
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,192.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,111.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,192.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,144.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,184.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,134.5
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,157.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,113.0
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,203.62
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,161.38
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,236.88
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,330.12
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,278.5
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,293.62
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,492.62
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,357.12
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,410.38
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,519.38
931108,Humber Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,456.5
931108,Humber Road,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9407
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,43.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,91.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
