Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9513799999999999
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88669
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9406399999999999
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.19
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10274000000000001
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75348
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,178.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,178.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,145.62
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,132.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,61.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628899999999999
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,173.25
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,181.38
931108,Humber Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,145.5
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,302.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,212.5
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,214.88
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,306.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,246.75
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,285.0
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,396.25
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,324.75
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,436.25
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,598.5
931108,Humber Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,493.25
931108,Humber Road,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,135.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,98.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,81.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9637399999999999
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8847
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9645100000000001
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15068
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84109
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,79.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,184.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,184.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9786100000000001
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,99.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9811700000000001
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,69.75
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107299999999999
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,179.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,148.25
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,190.5
931108,Humber Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,158.25
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,132.75
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,265.62
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,200.38
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,225.88
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,300.75
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,261.88
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,283.25
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,433.5
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,335.0
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,432.25
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,553.62
931108,Humber Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,494.38
931108,Humber Road,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94104
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,146.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9263899999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9699399999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0016600000000000002
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9052399999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76941
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,99.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,212.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,211.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491299999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,103.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,146.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,117.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,70.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,165.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,137.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,175.38
931108,Humber Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,119.12
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,199.88
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,159.62
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,246.75
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,315.25
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,274.88
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,298.75
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,428.0
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,333.88
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,425.12
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,497.25
931108,Humber Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,453.62
931108,Humber Road,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9696299999999999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,87.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,122.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,101.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
