Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624299999999999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94345
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.06
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.049030000000000004
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219700000000001
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77252
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,87.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,182.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,113.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,181.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,144.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9660299999999999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,61.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818399999999999
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922200000000001
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,156.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,214.25
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,158.88
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,234.88
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,313.88
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,270.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,304.5
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,417.38
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,347.38
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,396.0
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,510.38
931108,Humber Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,447.5
931108,Humber Road,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94101
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,104.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,32.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19265
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9137299999999999
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79168
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,79.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,182.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,108.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,182.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9746100000000001
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9966700000000001
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,63.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,96.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,127.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,115.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,77.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,150.0
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.12
931108,Humber Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,110.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,229.38
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,170.12
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,195.75
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,297.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,234.5
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,295.88
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,420.12
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,338.0
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,396.62
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,507.62
931108,Humber Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,446.0
931108,Humber Road,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9452799999999999
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Max),A,59.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,86.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9402799999999999
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,51.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12975
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90976
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75149
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,194.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,122.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,194.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9470799999999999
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,121.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,102.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,153.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613299999999999
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,63.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,153.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.38
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,169.62
931108,Humber Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.44
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,105.38
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,187.62
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,140.62
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,205.38
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,287.75
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,235.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,334.5
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,434.0
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,365.62
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,382.25
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,463.5
931108,Humber Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,419.88
931108,Humber Road,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9446399999999999
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891700000000001
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,129.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,67.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,73.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.914
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9759200000000001
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
