Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,45.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11394000000000001
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8143
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,94.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,198.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,134.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472299999999999
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9351799999999999
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,186.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,143.25
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,203.0
931108,Humber Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,161.5
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,102.25
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,245.5
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,154.62
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,201.38
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,284.62
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,248.5
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,327.88
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,437.38
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,374.38
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,519.5
931108,Humber Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,448.5
931108,Humber Road,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9489700000000001
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,99.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,73.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93301
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9901700000000001
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9623700000000001
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,42.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15209
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84955
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,97.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,202.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,119.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,201.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686899999999999
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,56.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84765
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,169.12
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,176.0
931108,Humber Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,133.62
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,261.5
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,180.12
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,195.75
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,289.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,233.25
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,291.0
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,420.75
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,332.88
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,419.12
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,529.5
931108,Humber Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,463.12
931108,Humber Road,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93979
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,105.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93466
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23848000000000003
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91055
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79187
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,191.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,122.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,190.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,82.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,110.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,140.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,190.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.38
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83175
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,154.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.0
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.2
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,142.62
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,245.5
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,191.75
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,182.38
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,249.25
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,216.88
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,323.88
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,455.12
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,381.38
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,405.88
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,563.12
931108,Humber Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,479.62
931108,Humber Road,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,87.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9136
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9886799999999999
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95926
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,41.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
