Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.56
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21861999999999998
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89654
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79437
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,197.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,121.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726600000000001
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94934
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.88
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88986
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,118.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,124.38
931108,Humber Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,119.88
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,244.62
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,168.5
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,157.88
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,248.12
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,184.25
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,283.88
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,414.5
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,334.0
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,378.5
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,496.5
931108,Humber Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,414.0
931108,Humber Road,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89581
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9774799999999999
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,43.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.31
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16701
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90176
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8385299999999999
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,109.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,185.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,131.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,109.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,184.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,182.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,51.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,132.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.25
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,168.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,189.0
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,245.25
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.5
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,297.88
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,391.75
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,339.25
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,375.62
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,512.75
931108,Humber Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,440.75
931108,Humber Road,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9759200000000001
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,67.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9333799999999999
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.87
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30968
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92642
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82037
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,170.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,170.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,142.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835799999999999
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89154
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,126.75
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,238.5
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,168.5
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,189.62
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,267.62
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,218.5
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,306.75
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,445.0
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,346.75
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,380.88
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,520.62
931108,Humber Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,429.38
931108,Humber Road,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9898399999999999
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Max),A,42.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,101.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94824
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9531200000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
