Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15352000000000002
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91571
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7471300000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,167.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,166.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725299999999999
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,94.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,102.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,138.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.5
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547700000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659700000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,59.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.88
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8697799999999999
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,131.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,140.25
931108,Humber Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,117.62
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,212.0
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,153.88
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,211.38
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,278.25
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,235.25
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,262.5
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,410.38
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,310.5
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,376.75
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,454.12
931108,Humber Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,403.25
931108,Humber Road,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9757399999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,79.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,88.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9409200000000001
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9490299999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,35.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.44
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14647000000000002
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213899999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77755
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,100.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,183.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,183.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433299999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,102.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,37.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90295
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9887100000000001
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,115.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,123.62
931108,Humber Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,178.38
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,133.88
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,210.62
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,310.0
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,254.75
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,282.88
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,426.88
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,341.88
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,362.5
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,447.5
931108,Humber Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,403.5
931108,Humber Road,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9792200000000001
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,109.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,81.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853200000000001
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,49.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.94
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22441
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91574
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83691
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,192.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325600000000001
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,131.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,137.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,50.38
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99945
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,130.62
931108,Humber Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,196.0
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,146.62
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,221.38
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,300.62
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,255.12
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,338.38
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,448.25
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,378.75
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,371.5
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,490.88
931108,Humber Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,435.12
931108,Humber Road,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9840399999999999
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Max),A,57.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8706
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95245
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
