Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.81
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28569
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92642
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79889
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,96.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,202.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,126.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,201.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757100000000001
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,85.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,139.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,121.38
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,131.12
931108,Humber Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,134.62
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,254.12
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,179.62
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,180.0
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,265.75
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,224.12
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,295.12
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,429.12
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,346.5
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,405.25
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,495.12
931108,Humber Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,448.75
931108,Humber Road,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,33.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,92.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,146.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,177.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,106.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8833
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27184
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90671
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83185
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,108.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,129.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94794
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,112.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,122.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,140.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,179.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662200000000001
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86239
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,135.75
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,138.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,240.88
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,186.38
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,250.25
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,223.25
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,310.0
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,413.25
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,359.88
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,418.75
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,530.75
931108,Humber Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,467.12
931108,Humber Road,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,89.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,68.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,183.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,130.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8899799999999999
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9551700000000001
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9511700000000001
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,33.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.06
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28591
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81402
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,182.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,181.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516899999999999
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,48.62
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,140.75
931108,Humber Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,114.5
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,221.5
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,162.38
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,190.12
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,261.38
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,222.75
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,352.75
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,450.0
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,384.12
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,367.12
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,504.62
931108,Humber Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,430.0
931108,Humber Road,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9936799999999999
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Max),A,53.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,71.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9012399999999999
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
