Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25704
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80697
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,88.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,123.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9543799999999999
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,133.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,59.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9239200000000001
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9300799999999999
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,135.38
931108,Humber Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,141.25
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,239.62
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,176.75
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,178.38
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,259.25
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,212.88
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,272.88
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,408.0
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,326.62
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,401.88
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,501.75
931108,Humber Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,438.25
931108,Humber Road,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9770200000000001
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,92.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90866
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646899999999999
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32955
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9236700000000001
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8350799999999999
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,211.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,123.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,210.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9515399999999999
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,77.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,135.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,61.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457399999999999
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,120.62
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,144.25
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,236.12
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,187.5
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,172.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,242.25
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,196.25
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,266.75
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,423.62
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,333.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,394.0
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,486.62
931108,Humber Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,442.25
931108,Humber Road,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,78.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,65.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,78.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90497
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,30.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3518
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91153
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8533299999999999
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,105.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,178.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,129.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,178.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9540700000000001
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,103.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,138.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9641700000000001
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,51.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,160.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.67
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.64
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,147.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,288.12
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,203.12
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,170.75
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,223.12
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,196.62
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,266.25
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,375.38
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,315.88
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,413.75
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,529.0
931108,Humber Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,459.38
931108,Humber Road,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Max),A,53.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,102.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,81.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,139.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792700000000001
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9564799999999999
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541299999999999
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.44
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27074000000000004
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92911
