Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79919
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,115.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,228.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,146.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,227.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,114.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,140.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,187.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725600000000001
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,178.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,194.62
931108,Humber Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,160.75
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,237.88
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,197.38
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,190.75
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,246.62
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,214.25
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,292.5
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,442.38
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,347.62
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,440.75
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,530.25
931108,Humber Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,482.0
931108,Humber Road,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Max),A,37.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,87.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,95.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8892200000000001
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648399999999999
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,40.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16542
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90527
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70153
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,106.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,187.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,127.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,187.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728100000000001
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,50.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,133.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,182.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.62
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9804700000000001
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279799999999999
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86615
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,177.38
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,182.0
931108,Humber Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,120.75
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,219.38
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,174.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,193.5
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,244.38
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,220.25
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,282.62
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,399.12
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,323.0
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,411.88
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,486.12
931108,Humber Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,447.25
931108,Humber Road,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98108
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,71.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,77.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,144.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981299999999999
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95654
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21111
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75216
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,193.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,132.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,132.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,56.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566600000000001
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952600000000001
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9900200000000001
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,151.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.38
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,114.25
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,230.62
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,157.62
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,173.75
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,246.62
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.38
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,291.0
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,387.38
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,341.88
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,371.62
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,467.75
931108,Humber Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,412.0
931108,Humber Road,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Max),A,41.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,53.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,103.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9090600000000001
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8483299999999999
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95575
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15483
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.763
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,97.5
