Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,210.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,117.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,209.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728100000000001
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,106.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,148.0
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.12
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.97
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,210.62
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,160.12
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,181.62
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,240.12
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,209.88
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,282.62
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,386.62
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,305.88
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,374.75
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,473.0
931108,Humber Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,414.5
931108,Humber Road,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9869100000000001
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,78.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8890399999999999
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90143
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668899999999999
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,23.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.44
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20951999999999998
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92258
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7207899999999999
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,110.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,198.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,131.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,130.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,152.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,48.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9582799999999999
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,142.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,134.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.8
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,136.38
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,231.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,174.12
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,167.25
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,258.88
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,197.88
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,274.38
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,386.12
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,305.88
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,366.0
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,480.62
931108,Humber Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,427.0
931108,Humber Road,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,140.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86841
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94647
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.44
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23934
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93243
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80728
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,99.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,209.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,127.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,209.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.38
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,40.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8898299999999999
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9065200000000001
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,157.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,164.75
931108,Humber Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,276.12
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,171.62
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,165.0
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,242.75
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,197.62
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,268.75
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,394.38
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,315.62
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,377.5
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,514.38
931108,Humber Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,424.12
931108,Humber Road,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9822700000000001
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Max),A,121.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,97.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87308
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9723200000000001
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,34.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38933
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92096
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86416
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,191.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,114.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,1.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
