Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,191.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79297
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375899999999999
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,138.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,150.75
931108,Humber Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,323.5
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,205.0
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,168.38
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,256.75
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,206.88
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,267.38
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,413.12
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,317.88
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,367.5
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,582.75
931108,Humber Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,472.62
931108,Humber Road,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9837299999999999
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,107.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8997200000000001
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36657
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80786
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,111.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,260.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,149.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,259.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768700000000001
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,147.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,40.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86224
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935200000000001
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,157.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,118.12
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,228.62
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,177.12
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,269.38
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,220.25
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,314.62
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,459.12
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,364.62
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,385.25
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,482.38
931108,Humber Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,426.38
931108,Humber Road,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9976200000000001
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,133.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24208000000000002
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78555
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,63.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,163.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,111.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,163.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,145.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,47.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86706
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,155.62
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,161.75
931108,Humber Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,101.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,229.88
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,151.5
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,172.88
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,311.38
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,240.5
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,288.12
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,396.88
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,340.12
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,368.88
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,477.0
931108,Humber Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,416.25
931108,Humber Road,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Max),A,54.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,38.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,128.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,112.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,85.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8848600000000001
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9023399999999999
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.06
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2141
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9482700000000001
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76294
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,74.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,198.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,118.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,197.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
