Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9452200000000001
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708200000000001
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,154.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,134.25
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,129.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,263.5
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,188.25
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,180.88
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,274.88
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,220.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,255.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,387.0
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,304.5
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,359.5
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,527.62
931108,Humber Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,441.62
931108,Humber Road,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Min),A,12.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,27.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,61.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90436
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91696
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9730200000000001
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25231
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94232
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77386
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,204.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,142.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598399999999999
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763200000000001
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741399999999999
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877299999999999
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,150.62
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,98.12
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,268.75
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,180.5
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,193.0
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,290.12
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,225.25
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,250.25
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,397.5
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,301.88
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,351.5
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,505.25
931108,Humber Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,428.12
931108,Humber Road,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,111.5
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,85.5
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906799999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9470799999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545899999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29149
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9564799999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7915300000000001
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,194.88
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,123.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,194.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774200000000001
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,177.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,176.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8957200000000001
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,33.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83331
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,124.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.16
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,200.62
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,141.75
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,174.75
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,340.5
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,237.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,309.25
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,433.88
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,349.0
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,342.12
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,479.12
931108,Humber Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,405.12
931108,Humber Road,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99835
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,132.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.5
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927299999999999
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90759
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14379
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77481
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,90.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,173.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,120.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,173.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
