Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9610299999999999
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718600000000001
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,78.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,182.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577600000000001
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92145
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,42.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84347
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,120.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,95.25
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,200.88
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,153.75
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,181.25
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,257.5
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,209.5
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,248.88
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,374.38
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,307.75
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,359.88
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,465.88
931108,Humber Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,399.25
931108,Humber Road,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99872
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9896799999999999
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89065
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8981
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9587100000000001
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.13
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19567
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9507399999999999
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7583300000000001
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,77.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,166.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,166.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,103.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,47.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79486
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874299999999999
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,142.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,111.0
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,242.5
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,160.62
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,172.5
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,251.5
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,212.75
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,252.88
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,349.88
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,280.12
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,355.88
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,458.75
931108,Humber Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,392.25
931108,Humber Road,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,109.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,62.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,151.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,98.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93375
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85144
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9763799999999999
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37353000000000003
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534600000000001
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8367600000000001
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,158.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672799999999999
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.12
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,48.25
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85275
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9531200000000001
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9879100000000001
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,121.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.62
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,151.75
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,264.88
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,202.62
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,172.62
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,243.75
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,197.62
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,223.25
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,337.12
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,265.38
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,374.38
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,470.75
931108,Humber Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,417.88
931108,Humber Road,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9835200000000001
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,66.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,169.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8504299999999999
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95886
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35164
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84186
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,168.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,109.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,168.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
