Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699700000000001
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9437200000000001
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,63.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7538699999999999
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.16
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,157.5
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,296.25
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,231.38
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,164.88
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,247.38
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.12
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,224.25
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,320.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,268.62
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,379.0
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,523.88
931108,Humber Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,460.25
931108,Humber Road,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9858100000000001
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,105.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9660299999999999
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922399999999999
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98514
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,35.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.13
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29821
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9408299999999999
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86246
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,166.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,166.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,131.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,122.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.62
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9724700000000001
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,133.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77935
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8866299999999999
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,123.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,130.75
931108,Humber Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,136.25
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,321.62
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,219.38
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,173.62
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,244.62
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,217.5
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,224.5
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,340.25
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,273.62
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,382.5
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,551.38
931108,Humber Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,457.25
931108,Humber Road,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86487
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,34.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31196999999999997
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8756700000000001
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,169.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,169.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584600000000001
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,54.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65713
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,128.25
931108,Humber Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,147.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,273.25
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,205.5
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,161.5
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,271.75
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,206.25
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,239.25
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,356.62
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.5
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,399.0
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,490.25
931108,Humber Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,442.88
931108,Humber Road,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,28.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,88.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,189.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8783200000000001
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.19
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26378
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593200000000001
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80273
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,83.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,204.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,136.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,204.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726600000000001
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
