Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92853
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.06
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69207
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725299999999999
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,108.25
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,116.38
931108,Humber Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,111.62
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,230.88
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,173.5
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,230.38
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,205.38
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,267.25
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,424.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,331.0
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,349.5
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,486.75
931108,Humber Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,404.88
931108,Humber Road,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,74.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9455899999999999
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.81
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32753000000000004
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79419
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,236.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,128.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,236.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9740000000000001
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,73.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.07
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799100000000001
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,118.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,127.12
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,244.62
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,173.38
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,170.62
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,244.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,275.75
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,453.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,340.38
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,367.0
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,485.5
931108,Humber Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,418.88
931108,Humber Road,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,70.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91751
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.37
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2751
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9449799999999999
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78268
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,162.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,161.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9720799999999999
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,149.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9580700000000001
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74762
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,119.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,143.0
931108,Humber Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,118.5
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,271.75
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,180.38
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,171.88
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,282.5
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,218.5
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,233.5
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,372.88
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,282.0
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,498.5
931108,Humber Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,417.12
931108,Humber Road,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,88.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,51.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,148.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87555
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-142.56
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16234
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9414399999999999
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80676
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,78.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,167.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,167.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585899999999999
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,95.12
