Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577899999999999
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8317200000000001
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877600000000001
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,221.75
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,201.12
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,258.5
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,232.62
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,249.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,334.5
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,281.0
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,368.25
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,462.75
931108,Humber Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,403.25
931108,Humber Road,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9785799999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,212.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9254399999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9149799999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.19
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35195
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87536
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,203.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,115.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,203.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,122.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,122.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,146.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,188.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,169.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,60.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,47.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648399999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888899999999999
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,119.88
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,142.25
931108,Humber Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,145.12
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,299.5
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,205.75
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,204.5
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,265.25
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,233.62
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,257.12
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,375.12
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,293.12
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,409.75
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,575.25
931108,Humber Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,470.5
931108,Humber Road,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9814799999999999
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,105.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9231600000000001
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8912
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,21.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.19
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25374
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8062699999999999
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,163.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,163.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9540700000000001
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,112.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,168.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,60.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86105
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,122.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,130.88
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,236.25
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,177.38
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,193.38
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,255.5
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,216.5
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,216.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,345.75
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,282.62
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,372.25
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,487.0
931108,Humber Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,423.0
931108,Humber Road,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9831799999999999
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Max),A,62.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,75.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8853700000000001
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86136
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,18.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.06
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33858
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79913
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,204.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
