Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9435100000000001
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90961
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404899999999999
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.55
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,128.25
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,227.88
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,179.5
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,158.5
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,225.38
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,185.38
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,260.5
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,386.75
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,304.5
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,373.12
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,455.25
931108,Humber Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,401.5
931108,Humber Road,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Max),A,51.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,102.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87576
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.884
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9602
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,23.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.13
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25582
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342600000000001
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7724300000000001
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,180.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,179.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9771700000000001
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,136.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,140.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86734
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,48.69
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87851
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7319899999999999
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,140.62
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.56
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,127.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,222.75
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,173.12
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,151.88
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,204.0
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,177.12
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,267.62
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,373.62
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,311.12
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,353.38
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,438.88
931108,Humber Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,398.62
931108,Humber Road,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9890700000000001
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,47.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8664799999999999
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8910799999999999
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.87
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16594
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519299999999999
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74765
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,173.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,99.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,172.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95068
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697600000000001
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,160.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84121
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787299999999999
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9544100000000001
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,49.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,41.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.19
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7461800000000001
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,131.75
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,207.38
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,150.88
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,182.5
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,222.75
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,197.12
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,228.5
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,344.75
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,273.75
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,337.62
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,449.62
931108,Humber Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,374.25
931108,Humber Road,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,45.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89075
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86108
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726299999999999
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.56
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29107
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494600000000001
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83224
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,179.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,179.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,141.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.38
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
