Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029799999999999
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637399999999999
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741700000000001
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74957
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.55
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.31
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,120.75
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,256.12
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,190.5
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,197.75
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,253.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,219.62
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,245.75
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,360.12
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,275.5
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,365.12
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,481.0
931108,Humber Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,427.88
931108,Humber Road,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,63.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,135.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92486
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8443299999999999
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.56
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16502999999999998
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94714
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81808
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,174.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,174.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9739399999999999
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,128.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,46.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78561
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,140.0
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,97.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.38
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.59
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,248.38
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,166.5
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,178.38
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,252.88
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,222.25
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,222.5
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,326.5
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,262.25
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,344.0
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,470.12
931108,Humber Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,399.5
931108,Humber Road,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9983799999999999
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,62.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,117.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,138.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,123.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9611200000000001
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8889799999999999
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,42.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05867000000000001
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75595
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,165.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,165.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9377700000000001
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803799999999999
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,85.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93075
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712799999999999
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,54.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,42.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83157
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73626
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,118.38
931108,Humber Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.64
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,189.75
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,140.12
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,208.5
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,298.25
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,244.12
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,250.25
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,339.75
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,276.12
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,326.88
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,441.62
931108,Humber Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,378.0
931108,Humber Road,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,129.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,55.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,83.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95142
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.81
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35848
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7478
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,200.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,105.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,200.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9966700000000001
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,106.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,181.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
