Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85278
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85534
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,152.12
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.05
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,143.12
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,251.12
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,194.75
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,162.12
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,243.0
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,183.25
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,234.5
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,353.88
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,278.5
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,367.88
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,475.75
931108,Humber Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,409.5
931108,Humber Road,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,79.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,63.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8800899999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9661200000000001
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9604799999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46718999999999994
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486399999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7933
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,184.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,184.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9571200000000001
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758899999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303600000000001
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,62.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90835
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,160.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,172.62
931108,Humber Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,142.62
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,158.25
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,309.25
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,230.5
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,156.0
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,209.25
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,176.12
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,238.5
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,391.5
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,290.88
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,380.62
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,524.12
931108,Humber Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,452.12
931108,Humber Road,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9888899999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9919399999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,93.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88559
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787899999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.69
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37829
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7955899999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,162.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,135.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798899999999999
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76953
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,154.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.62
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,113.25
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,280.88
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,191.62
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,161.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,236.0
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,194.38
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,254.25
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,356.12
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,295.38
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,368.38
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,504.38
931108,Humber Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,422.25
931108,Humber Road,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,131.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,197.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187299999999999
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9900200000000001
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9559
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23085
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75732
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,59.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,131.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9466200000000001
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758899999999999
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.62
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342
