Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8328200000000001
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,119.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,131.88
931108,Humber Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.67
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,107.62
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,267.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,158.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,177.75
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,285.75
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,229.25
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,254.25
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,350.25
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,289.5
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,346.75
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,484.0
931108,Humber Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,394.25
931108,Humber Road,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,103.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9558700000000001
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94195
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9611799999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11739000000000001
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7651899999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,198.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520000000000001
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747899999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603299999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,125.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,131.38
931108,Humber Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.73
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,118.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,193.25
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,149.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,196.75
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,278.62
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,228.38
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,252.38
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,430.0
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,304.5
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,357.25
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,434.62
931108,Humber Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,399.0
931108,Humber Road,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,69.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,103.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95145
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87121
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04906
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9261799999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68225
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,66.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,162.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,161.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9484899999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,48.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,102.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855299999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,57.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9154
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84286
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,125.12
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,101.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.62
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.16
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,215.25
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,161.75
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,169.38
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,292.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,223.38
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,227.0
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,362.5
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,272.62
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,360.12
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,438.75
931108,Humber Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,401.88
931108,Humber Road,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,83.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9543799999999999
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.87
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39266
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440000000000001
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72848
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,152.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574299999999999
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,83.25
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,135.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
