Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9887100000000001
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,137.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.09
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,143.62
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,297.75
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,201.5
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,151.75
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,235.75
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,191.25
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,236.25
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,341.5
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,271.88
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,489.38
931108,Humber Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,420.5
931108,Humber Road,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,83.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,69.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861399999999999
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-146.31
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39825
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92709
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76757
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9467200000000001
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9811700000000001
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8632799999999999
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,133.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.58
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,152.25
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,252.5
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,197.62
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,165.25
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,220.5
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,184.38
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,259.25
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,366.62
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,300.62
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,395.88
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,468.62
931108,Humber Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,425.25
931108,Humber Road,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,28.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,55.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,133.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364600000000001
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39092
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73117
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,202.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,202.25
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,137.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848600000000001
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86615
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84936
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,150.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,140.75
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,254.38
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,190.75
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,160.62
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,220.12
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,190.38
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,280.62
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,425.75
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,317.88
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,376.88
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,472.75
931108,Humber Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,421.12
931108,Humber Road,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9877600000000001
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Max),A,50.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,54.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.38
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,94.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9170200000000001
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96194
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.37
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36272
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6783399999999999
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,49.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9640799999999999
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.75
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9810200000000001
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,48.88
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
