Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,150.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90048
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8476799999999999
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,162.12
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,251.41
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.11
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.03
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,250.02
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,147.75
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,231.62
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,185.5
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,148.5
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,227.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,278.88
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,410.62
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,324.62
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,352.25
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,443.62
931108,Humber Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,402.25
931108,Humber Road,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Max),A,63.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,72.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93924
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95947
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,45.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.56
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.51366
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80487
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,74.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8411200000000001
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,135.12
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,142.25
931108,Humber Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,169.0
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,260.5
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,212.25
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,139.5
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,197.38
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,162.75
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,253.25
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,383.62
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,298.62
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,376.75
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,468.62
931108,Humber Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,423.25
931108,Humber Road,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949600000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96152
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Max),A,101.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,83.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,43.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,78.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9279200000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88135
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761700000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.44
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37406999999999996
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9021899999999999
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8190000000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,148.75
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,148.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9550799999999999
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9750700000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757100000000001
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,153.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8782
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9142399999999999
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,144.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,145.88
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,276.75
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,202.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,154.0
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,208.88
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,174.38
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,247.5
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,387.88
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,315.25
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,388.38
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,487.62
931108,Humber Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,426.38
931108,Humber Road,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9778100000000001
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,47.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,118.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92676
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84298
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30712
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73474
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,172.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,171.88
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,109.62
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9565100000000001
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,82.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,129.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
