Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87335
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89471
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,131.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.22
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,122.62
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,217.88
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,163.38
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,166.88
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,259.75
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,208.75
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,405.88
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,305.0
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,367.5
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,435.25
931108,Humber Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,401.12
931108,Humber Road,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Max),A,63.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,46.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,108.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.37
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9252
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,23.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.06
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35561
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6857300000000001
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,176.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,93.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,175.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9773299999999999
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,133.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,149.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,124.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,189.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,133.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,110.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91699
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478100000000001
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,112.12
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,220.5
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,149.25
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,245.25
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,188.62
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,282.12
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,394.0
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,316.62
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,346.5
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,442.5
931108,Humber Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,393.25
931108,Humber Road,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9711299999999999
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,93.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89795
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95505
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30022
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73098
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,147.88
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94742
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8845200000000001
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,126.62
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.12
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,117.25
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,207.88
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,160.38
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,152.75
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,218.0
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,183.88
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,285.62
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,436.75
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,326.5
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,352.75
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,413.25
931108,Humber Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,384.12
931108,Humber Road,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Max),A,53.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,53.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,89.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89807
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.69
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41381
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70904
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,204.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,136.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,203.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556899999999999
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9820200000000001
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,89.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
