Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85885
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9129299999999999
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939899999999999
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,133.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,140.38
931108,Humber Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,149.88
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,217.12
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,178.5
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,144.88
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,198.0
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,320.62
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,454.12
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,367.25
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,357.12
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,409.75
931108,Humber Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,379.0
931108,Humber Road,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,69.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94165
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9267299999999999
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94421
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.94
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28588
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65957
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,248.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,95.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,247.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9814799999999999
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,106.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9298700000000001
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,138.25
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,116.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86041
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,137.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,145.12
931108,Humber Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.75
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,85.88
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,231.38
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,160.62
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,167.12
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,271.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,213.75
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,236.75
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,430.88
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,315.38
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,350.62
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,449.0
931108,Humber Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,381.38
931108,Humber Road,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Max),A,51.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,41.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,86.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9252299999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9429
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9471700000000001
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,36.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26448
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8779899999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64965
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,144.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9300799999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,104.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,136.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212299999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398799999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717299999999999
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,135.75
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.88
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,210.38
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,165.88
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,143.5
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,235.25
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,188.25
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,238.12
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,339.0
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,274.5
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,342.88
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,426.5
931108,Humber Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,383.62
931108,Humber Road,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9917299999999999
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9628899999999999
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Max),A,62.25
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,42.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,37.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,98.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93069
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,30.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.19
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3294
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91745
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7099
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,170.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,169.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380200000000001
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198299999999999
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
