Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8997200000000001
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,108.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.12
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,216.5
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,167.12
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,142.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,201.88
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,165.38
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,229.0
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,378.62
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,280.88
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,328.62
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,404.12
931108,Humber Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,366.12
931108,Humber Road,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9662799999999999
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Max),A,52.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,81.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9206799999999999
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91189
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28926999999999997
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67111
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,56.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441799999999999
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,142.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,138.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,177.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80029
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,130.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,227.38
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,134.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,200.88
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,171.25
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,201.0
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,344.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,251.5
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,325.25
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,377.88
931108,Humber Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,354.62
931108,Humber Road,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9896799999999999
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Max),A,144.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,48.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,54.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,58.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,186.5
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8774700000000001
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95047
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,5.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-152.87
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44887
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88464
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76712
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672200000000001
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,145.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82437
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,106.0
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,135.5
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,270.62
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,196.12
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,116.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,186.88
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.88
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,203.88
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,303.62
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,229.25
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,319.0
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,450.88
931108,Humber Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,365.0
931108,Humber Road,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9622799999999999
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,75.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,48.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,121.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8818
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9307200000000001
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24959
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8714299999999999
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67974
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9356700000000001
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781100000000001
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,83.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,127.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84009
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
