Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.58
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,130.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,227.62
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,159.5
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,118.38
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,180.25
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,201.38
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,290.5
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,235.25
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,313.88
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,397.75
931108,Humber Road,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,339.5
931108,Humber Road,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95331
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,40.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86859
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328299999999999
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-155.87
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39061999999999997
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86072
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79733
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,109.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9199200000000001
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8791200000000001
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9060299999999999
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,92.88
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
931108,Humber Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,118.38
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,247.0
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,181.38
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,119.5
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,164.12
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,214.25
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,299.88
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,228.12
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,311.88
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,427.12
931108,Humber Road,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,355.62
931108,Humber Road,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9694200000000001
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,44.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,45.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,108.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8563799999999999
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9382299999999999
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.81
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.44
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22155
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85006
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74374
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,150.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,150.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035299999999999
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.5
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,115.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9426
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,90.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,96.62
931108,Humber Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.58
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,105.12
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,213.12
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,158.12
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,134.25
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,191.38
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,151.38
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,197.62
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,327.62
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,227.75
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,304.88
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,383.25
931108,Humber Road,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,336.25
931108,Humber Road,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,77.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,41.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,85.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91461
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91659
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-170.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18282
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84726
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72863
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,147.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,147.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91104
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,103.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,132.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9951200000000001
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331299999999999
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,113.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
