Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,120.88
931108,Humber Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.38
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,116.25
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,196.75
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,159.12
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,129.75
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,164.88
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,200.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,311.0
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,233.38
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,316.25
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,367.12
931108,Humber Road,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,342.62
931108,Humber Road,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9952700000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9887100000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Max),A,69.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,38.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.88
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9209299999999999
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90469
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95993
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.44
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15192999999999998
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85303
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67388
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,134.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92676
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627100000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,121.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,101.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486399999999999
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712200000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8991399999999999
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,117.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,102.5
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,123.38
931108,Humber Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.69
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.03
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,104.38
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,204.38
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,126.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,172.12
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,209.12
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,328.5
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,232.25
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,291.88
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,364.5
931108,Humber Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,308.12
931108,Humber Road,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,65.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,48.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,130.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9177200000000001
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90112
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.37
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21547
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67718
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91107
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635299999999999
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,122.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,68.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,108.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,114.88
931108,Humber Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.25
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,199.88
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,141.25
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,125.88
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,162.38
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,142.62
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,202.12
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,306.88
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,222.75
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,292.38
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,369.0
931108,Humber Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9728700000000001
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Max),A,72.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,38.88
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92245
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8623299999999999
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,11.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.56
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14265999999999998
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85306
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67935
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,136.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,135.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8933700000000001
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602700000000001
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,99.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8483299999999999
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
