Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.7
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.75
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,84.88
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,214.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,136.12
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,178.75
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,146.88
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,183.25
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,304.5
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,220.75
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,289.12
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,367.0
931108,Humber Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,307.62
931108,Humber Road,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Max),A,55.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,53.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89392
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8595299999999999
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9706100000000001
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21318
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86813
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73336
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,120.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90869
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657899999999999
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,69.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87161
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89856
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,116.38
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,109.38
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,195.88
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,148.12
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,118.88
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,179.25
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,134.75
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,188.62
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,264.5
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,215.62
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,279.12
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,358.38
931108,Humber Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,315.62
931108,Humber Road,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9798600000000001
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Max),A,42.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,49.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88434
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88275
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.19
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27324
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71539
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91315
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9596600000000001
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92081
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,87.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,139.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84036
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526700000000001
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.92
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.52
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,101.5
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,161.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,134.25
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,121.25
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,149.5
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,129.62
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,204.75
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,323.12
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,242.0
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,274.62
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,320.62
931108,Humber Road,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,293.75
931108,Humber Road,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9750700000000001
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9898100000000001
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,135.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90109
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8760399999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683799999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.81
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27773000000000003
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8749399999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73532
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,51.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9596600000000001
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518700000000001
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9480299999999999
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,81.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,139.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,114.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.14
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.45
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
