Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,196.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,138.75
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,129.12
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,163.88
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,193.5
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,278.62
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,233.75
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,279.75
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,358.38
931108,Humber Road,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,309.88
931108,Humber Road,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9952700000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,34.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,115.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202899999999999
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975200000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.87
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18431
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75061
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91522
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,80.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93048
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571200000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7268600000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9471700000000001
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,100.12
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
931108,Humber Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.95
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.55
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,84.12
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,169.38
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,134.5
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,130.5
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,169.25
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,147.12
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,201.25
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,299.12
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,221.38
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,288.25
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,342.62
931108,Humber Road,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,309.12
931108,Humber Road,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,64.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,71.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93735
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.56
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28862
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88995
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7358399999999999
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,137.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9399700000000001
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9901700000000001
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,106.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,67.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70077
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9199200000000001
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,112.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,118.75
931108,Humber Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,51.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,107.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,220.12
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,150.25
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,121.38
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,192.5
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,139.25
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,197.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,279.0
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,290.38
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,377.62
931108,Humber Road,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,315.38
931108,Humber Road,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9951200000000001
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9682299999999999
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Max),A,55.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,92.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93725
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9023700000000001
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34301
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72488
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93191
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9640200000000001
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249299999999999
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70544
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9170799999999999
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.31
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.27
931108,Humber Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
