Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,99.38
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,175.88
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,154.25
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,134.38
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,173.62
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,151.62
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,206.75
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,291.25
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,220.75
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,309.38
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,358.0
931108,Humber Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,329.0
931108,Humber Road,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9706100000000001
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,66.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,41.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,77.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,111.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87759
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.06
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39498
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9074399999999999
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80456
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,116.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.893
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9737899999999999
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86682
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,107.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.58
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.03
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.81
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,50.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,120.12
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,197.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,169.88
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,141.25
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,181.0
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,153.38
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,188.25
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,293.75
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,320.75
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,355.88
931108,Humber Road,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,337.62
931108,Humber Road,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9712200000000001
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,40.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,75.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9078700000000001
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9613299999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,23.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22361999999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632799999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76748
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563299999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9580700000000001
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,98.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183899999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792200000000001
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90097
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,107.12
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.75
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,89.38
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,198.25
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,142.25
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,132.12
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,200.38
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,146.25
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,190.12
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,305.38
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,218.5
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,290.88
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,364.25
931108,Humber Road,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,321.5
931108,Humber Road,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9654799999999999
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,60.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,40.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,80.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92868
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9195200000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9648100000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.31
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15037999999999999
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8468600000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72216
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,51.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542200000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,109.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8857700000000001
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,108.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,87.75
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,163.38
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,135.62
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,127.88
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,160.88
