Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,196.5
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,277.88
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,218.75
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,289.62
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,338.75
931108,Humber Road,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96493
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,78.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,52.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9057
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9012700000000001
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22533000000000003
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8808
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6884100000000001
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598399999999999
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,81.88
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,110.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9114399999999999
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,113.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,124.38
931108,Humber Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,51.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,104.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,226.75
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,152.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,125.12
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,171.88
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,145.25
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,190.0
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,284.62
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,207.38
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,301.38
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,385.25
931108,Humber Road,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,318.38
931108,Humber Road,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Max),A,47.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,53.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,38.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,79.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8472299999999999
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595899999999999
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.69
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.56
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16826
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86416
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73782
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,153.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486700000000001
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592299999999999
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,99.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8801899999999999
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9063700000000001
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94668
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,117.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,91.38
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,171.5
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,140.62
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,145.25
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,184.38
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,157.62
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,190.5
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,314.25
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,218.5
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,301.62
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,340.62
931108,Humber Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,320.5
931108,Humber Road,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,105.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.69
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95196
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80273
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.44
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08732999999999999
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87005
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76553
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9496100000000001
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,114.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026799999999999
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.75
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074399999999999
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9089299999999999
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,102.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.12
931108,Humber Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,80.88
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,169.88
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,128.62
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,156.75
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,214.38
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,169.25
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,191.5
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,297.12
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,300.88
