Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,371.88
931108,Humber Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,316.62
931108,Humber Road,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9737899999999999
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,60.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,85.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.81
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9353899999999999
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87085
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.13
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1433
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88016
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74966
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9448200000000001
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656100000000001
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87192
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9148200000000001
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,125.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,162.25
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,136.62
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,133.75
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,177.25
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,150.88
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,210.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,278.75
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,292.5
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,359.88
931108,Humber Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,320.38
931108,Humber Road,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9877
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (Max),A,49.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,84.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,96.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9158299999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8910799999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27126
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8667600000000001
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76522
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,45.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446399999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898399999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,111.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9195200000000001
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,64.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85498
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9186700000000001
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,120.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,194.0
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,163.5
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,129.12
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,176.12
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,142.38
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,199.62
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,304.5
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,217.38
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,318.25
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,356.25
931108,Humber Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,334.5
931108,Humber Road,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,54.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,146.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84298
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.06
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2444
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8674299999999999
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7709600000000001
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,126.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9279200000000001
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,79.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398799999999999
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,73.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,66.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625799999999999
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,113.12
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.75
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,116.62
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,235.38
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,137.12
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,169.38
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,210.38
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,305.62
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,236.25
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,312.12
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,398.5
931108,Humber Road,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,327.25
931108,Humber Road,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
