Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9859899999999999
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,70.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,90.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9456200000000001
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87103
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.19
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.75
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27514
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87066
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77359
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,61.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,122.75
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9630700000000001
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,32.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,50.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80365
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.38
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.75
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,111.12
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,187.88
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,154.25
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,119.75
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,173.12
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.75
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,214.25
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,291.5
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,309.88
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,358.0
931108,Humber Road,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,331.75
931108,Humber Road,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,76.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,48.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.25
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653299999999999
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9448799999999999
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9672799999999999
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32259
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88028
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75045
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,55.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79205
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,117.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,103.75
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.75
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.52
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.58
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.66
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,130.38
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,218.38
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,163.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,120.88
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,163.25
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,216.25
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,308.0
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,243.88
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,318.38
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,394.62
931108,Humber Road,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,337.88
931108,Humber Road,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,49.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,73.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9642299999999999
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96405
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.31
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.282
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8696
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75384
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,51.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637399999999999
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653299999999999
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,63.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.836
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,111.88
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.75
931108,Humber Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.59
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.94
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,108.38
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,232.5
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,152.38
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,177.5
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,154.75
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,203.75
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,314.88
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,243.62
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,320.25
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,405.12
931108,Humber Road,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,334.62
931108,Humber Road,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
