Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,65.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94183
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9632
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9606
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,36.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.19
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38448000000000004
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8903200000000001
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76803
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93927
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,114.88
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9601700000000001
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,114.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,121.12
931108,Humber Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.52
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.56
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.39
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,115.5
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,233.0
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,161.5
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,138.88
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,173.25
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,154.12
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,215.88
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,322.12
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,252.38
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,317.25
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,420.25
931108,Humber Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,336.0
931108,Humber Road,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,74.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,46.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,85.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9490000000000001
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96457
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96057
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27535
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87665
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70575
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,45.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,61.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,137.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,42.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,64.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85525
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,146.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.7
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.38
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,119.0
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,193.5
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,152.75
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,134.12
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,194.12
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,158.75
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,228.62
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,337.75
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,263.88
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,307.5
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,379.88
931108,Humber Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,343.12
931108,Humber Road,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9754299999999999
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Max),A,54.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,65.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,96.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9558399999999999
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33821999999999997
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8659
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68881
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94534
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,56.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,67.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,156.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.33
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,139.88
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,199.0
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,167.12
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,133.62
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,207.12
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.25
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,236.5
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,329.62
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,272.88
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,325.62
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,388.38
931108,Humber Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,351.62
931108,Humber Road,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
